Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.5
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95334
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90564
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95474
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.75
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.13
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.31
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61215
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76684
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97226
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.87
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96579
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84155
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94379
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.39
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.53
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.56
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.95
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.11
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,76.75
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,76.62
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,62.88
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,70.12
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,74.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.906
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98352
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93185
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.5
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96506
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80175
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.56
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95691
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91797
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95694
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.44
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.44
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5149199999999999
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81842
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98642
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.75
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9772
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86319
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94437
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.09
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.33
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.22
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.38
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.78
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,71.88
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,74.75
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,73.12
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,73.25
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,76.25
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,73.88
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,71.75
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,76.25
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,73.62
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93765
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9747
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95334
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.56
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98184
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98819
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80014
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.81
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95163
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90533
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96851
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.62
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6643
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87356
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99817
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.06
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.37
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94208
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89407
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94379
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,47.25
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,47.38
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,57.88
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,58.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.88
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.75
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.91
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.97
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.98
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.22
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,77.5
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,78.62
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,78.12
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,98.38
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,99.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,98.62
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,104.38
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,105.62
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89917
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91446
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.918
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.06
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96835
