Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98968
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8526
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.5
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91632
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95019
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.88
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,23.12
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60247
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8845799999999999
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91476
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.43
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.37
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95105
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84045
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9317
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,44.38
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,44.38
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.38
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,46.88
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.91
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.92
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.12
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.16
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.64
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,84.25
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,84.25
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,84.25
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,76.5
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,76.62
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,67.75
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,67.75
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,67.75
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.25
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8618399999999999
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91913
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96078
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.69
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96918
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98853
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77658
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.75
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95987
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91675
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95636
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.75
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8545799999999999
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8412799999999999
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.31
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.75
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95846
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8383799999999999
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93048
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,53.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.89
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.91
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.8
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.8
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,71.75
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,72.12
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,76.12
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,81.62
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,77.25
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,91.25
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,91.38
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.38
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93399
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93429
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95761
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.37
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96713
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8229299999999999
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93964
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94903
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.06
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.44
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79278
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86813
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97113
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.44
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96033
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83935
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9473
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,45.62
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.75
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.78
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.84
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,240.7
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,240.72
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,239.14
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,239.17
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,84.5
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,87.88
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,86.38
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,71.75
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,89.75
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,89.88
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.88
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95859
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96674
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96732
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.25
