Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.5
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98227
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98978
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7904899999999999
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.38
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95999
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92413
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94827
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98553
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94986
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98627
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.44
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.81
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95511
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8944700000000001
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96381
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,51.25
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.17
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.25
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.3
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.42
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.41
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,95.12
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,95.38
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,95.25
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,82.62
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,87.75
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,103.62
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,108.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,105.88
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8887
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94086
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91604
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,39.94
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96649
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98968
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.76464
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.06
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97409
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91833
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95465
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.69
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.31
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7015
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8497299999999999
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9751
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.69
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97144
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94336
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95325
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.12
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.38
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.47
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.34
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.39
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,239.64
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,87.88
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,87.88
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,87.88
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,89.62
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,89.75
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,89.75
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,92.38
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,92.38
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,92.38
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.62
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9005700000000001
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8799100000000001
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95059
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.06
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98938
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99249
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79574
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.38
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9476
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99145
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.89459
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.88
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6441899999999999
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8699899999999999
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98328
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.62
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92743
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94046
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,44.38
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,241.84
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,241.84
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.03
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,77.75
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,77.88
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,92.88
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,93.12
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,98.25
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,101.5
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,98.88
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.12
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91962
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89923
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94516
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
