Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96762
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84735
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95218
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97757
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96423
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.31
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97522
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8167399999999999
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9899
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.69
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93433
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8385600000000001
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.961
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,69.38
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,69.38
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.38
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,58.88
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.88
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,241.31
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,241.33
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,240.62
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,240.62
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,238.58
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,112.38
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,112.5
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,112.38
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,99.5
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,99.62
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,99.62
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,117.12
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,117.75
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,117.5
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9126
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93698
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98358
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.06
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8986799999999999
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96887
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96896
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97482
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.75
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,20.81
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72418
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85272
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93118
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.13
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.62
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9602
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8636799999999999
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97165
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,57.75
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,58.12
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.88
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.83
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,238.36
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,98.62
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,98.88
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,98.75
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,79.12
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,79.38
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,108.62
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,110.62
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,109.62
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86575
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99704
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95578
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Current (Max),A,56.12
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,55.75
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9671
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98404
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8457600000000001
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.94
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96536
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93646
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97119
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.31
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5643199999999999
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76889
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99329
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.56
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97357
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8948299999999999
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92743
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,52.25
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,52.38
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.25
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.66
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,240.92
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,240.94
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,238.86
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,95.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,95.25
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,95.12
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,120.38
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,121.25
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,120.62
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,133.25
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,135.75
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,134.5
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
