Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89786
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9487
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96286
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.75
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98608
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99112
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84924
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.81
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96909
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93292
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95889
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.62
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.75
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.81
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84704
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81543
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96466
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.19
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.37
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96252
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85055
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96567
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,69.75
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,45.12
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.44
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.45
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.03
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.08
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,239.17
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,239.17
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,116.12
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,116.25
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,116.12
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,85.5
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,86.38
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,85.88
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,115.12
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,115.38
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,115.25
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95099
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93249
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95953
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.87
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98239
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8577899999999999
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98877
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99243
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97781
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.5
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.69
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.44
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59768
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8478700000000001
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99664
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.94
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97806
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8995
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94577
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,68.62
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.38
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,241.44
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,240.84
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,240.88
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,238.81
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,238.89
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,130.12
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,133.88
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,133.12
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,94.12
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,95.38
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,94.38
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,124.5
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,125.12
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,124.62
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95224
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98071
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96191
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.12
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98581
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99252
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87021
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97903
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99393
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.19
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49624
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90765
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97278
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.69
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98004
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94415
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94754
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,52.75
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.75
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,53.5
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.75
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,241.08
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,241.17
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,240.17
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,238.59
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,114.5
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,120.88
