Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,118.12
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,123.75
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,124.12
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,123.88
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,110.62
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,110.88
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,110.75
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8979799999999999
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9556
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95074
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.31
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98508
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99329
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90539
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97876
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99701
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9779
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.75
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68521
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99634
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99731
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.75
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.13
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96957
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8613299999999999
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9559
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,82.88
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,83.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,82.88
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,55.38
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,56.12
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.62
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,240.59
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,239.55
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,239.58
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,237.48
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,138.62
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,139.38
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,138.88
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,146.25
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,147.12
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,146.88
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,140.62
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,141.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.75
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91974
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98407
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94076
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.31
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98407
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89355
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97809
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99158
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96576
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.19
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84106
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97537
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99869
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,59.75
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,60.38
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.06
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98834
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8226
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95331
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,64.25
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,64.38
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.38
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,240.86
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,237.8
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,237.89
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,125.38
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,125.62
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,125.62
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,104.88
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,105.12
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,140.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,140.88
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,140.5
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91751
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97565
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97452
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98795
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99106
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8644700000000001
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9902
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9404
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,48.25
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.37
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97165
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95398
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.75
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98068
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8457600000000001
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96429
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,77.12
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,77.5
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,77.25
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,47.75
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,240.47
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.19
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,238.11
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,238.19
