Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,153.62
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,153.88
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,153.75
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,105.75
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,106.12
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,105.88
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,107.75
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,113.12
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96344
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96805
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95602
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84604
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96988
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95645
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96936
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.69
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65133
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88525
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9714
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.94
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9711
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8122199999999999
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95758
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,80.62
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,80.75
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,80.75
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.27
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,240.36
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,239.83
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,237.8
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,237.8
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,131.5
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,137.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,134.25
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,96.25
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,96.38
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,96.38
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,110.75
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,111.12
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.94
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93967
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90738
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98379
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98279
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98996
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96509
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.44
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98022
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91904
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93521
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.75
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.94
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8225399999999999
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96985
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97702
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.88
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98727
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86075
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94842
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,71.75
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,72.25
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,72.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,40.38
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,240.34
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,131.75
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,132.25
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,131.88
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,79.62
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,79.62
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,125.38
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,125.38
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,125.38
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93475
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97342
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95618
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.12
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98798
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93036
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.13
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.25
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97128
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92029
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8898
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.25
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73098
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88074
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9978
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.87
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98624
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8537600000000001
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94995
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,73.12
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,38.38
