Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,43.12
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,240.06
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.14
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,238.19
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,123.12
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,124.25
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,85.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,85.12
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,85.12
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,134.25
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,134.62
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,134.38
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91751
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96393
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95541
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.31
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96143
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99139
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8950799999999999
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97201
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98035
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93732
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.87
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.87
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7267399999999999
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8957799999999999
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99612
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.31
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98581
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87369
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95435
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,73.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,73.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,40.5
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,240.94
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,240.95
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,240.5
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,238.38
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,238.42
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,120.5
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,121.5
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,121.12
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,87.25
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,87.38
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,87.38
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,109.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,113.5
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,111.38
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.87
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91632
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98532
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93164
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.81
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96997
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99084
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8561700000000001
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.5
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97281
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92367
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97757
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.82
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58734
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90799
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99805
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.25
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98837
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8573299999999999
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94583
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,80.88
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,240.2
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,237.89
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,237.91
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,134.12
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,134.25
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,134.12
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,89.12
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,89.38
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,89.25
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,126.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,126.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92444
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98138
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96167
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.12
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97937
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99167
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8714299999999999
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.5
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95923
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91046
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95416
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.31
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55483
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96707
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9968
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.37
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98431
