Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84149
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96246
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,84.62
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,84.75
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,84.75
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,239.95
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,239.36
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,237.91
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,122.12
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,122.5
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,122.25
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,97.88
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,98.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,97.88
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,111.75
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,113.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,112.25
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93445
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97549
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97479
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.75
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98206
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99139
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91611
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.88
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97848
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91611
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93588
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.5
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53893
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98596
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99655
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.94
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.37
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97461
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84616
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98407
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,116.88
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,117.25
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,117.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,54.62
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.25
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,86.5
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,86.88
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,86.62
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.25
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.3
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.19
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,238.98
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,162.12
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,167.62
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,164.38
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,112.62
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,113.12
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,112.88
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,166.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,166.25
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,166.12
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98767
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98914
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94958
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.5
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97482
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99283
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9046
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.69
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9783
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8889799999999999
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95215
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.69
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56808
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91916
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99896
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.81
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97928
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8349
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9649
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,87.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,87.25
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,87.12
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,47.38
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,50.62
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.62
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.31
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.38
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,240.86
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,240.94
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,149.62
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,151.88
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,150.5
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,101.62
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,101.75
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,101.62
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,130.25
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,131.62
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,130.62
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9754
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92389
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.62
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98279
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8883
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.56
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9798
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91559
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98138
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.37
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7243
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99371
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99911
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,37.25
