Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.88
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98315
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89618
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96374
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,85.38
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,85.5
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,85.38
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,51.5
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.62
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.27
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.3
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.66
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,144.88
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,146.88
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,145.88
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,126.5
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,126.75
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,126.62
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,133.62
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,133.75
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,133.75
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97821
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96936
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98697
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98349
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.991
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97552
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.12
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95288
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8432299999999999
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95865
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.81
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62643
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97601
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97348
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97385
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8476799999999999
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96744
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,89.38
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,89.5
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,89.5
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.38
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,52.38
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,52.62
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.91
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.92
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.98
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.61
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,239.62
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,140.25
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,140.75
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,140.5
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,95.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,95.38
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,95.25
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,102.5
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,103.75
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,103.12
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93185
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95947
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95886
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.5
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97565
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98621
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90539
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-31.81
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95352
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.81665
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98917
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.56
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.31
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7316199999999999
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99435
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95785
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.43
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97928
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84167
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96442
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,112.25
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,112.38
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,112.38
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,53.38
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,53.75
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,57.5
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.12
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.27
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.33
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.38
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,151.25
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,151.75
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,151.5
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,105.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,105.12
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,105.12
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,122.25
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,125.88
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,123.12
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97906
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9516
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96854
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.25
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98395
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9837
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83621
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.19
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9772
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8884299999999999
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95514
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99783
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97201
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
