Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.5
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98776
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92401
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97348
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,90.62
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,90.75
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,90.62
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,54.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,54.5
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.25
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,59.75
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.75
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.11
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.12
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.56
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.59
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.17
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,159.62
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,160.12
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,159.88
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,116.75
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,117.25
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,108.38
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,109.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,108.62
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.99173
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95352
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98349
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.19
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98776
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9902
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86221
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.25
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95917
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8412799999999999
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98923
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.19
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.87
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76941
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99783
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96094
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.37
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97415
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86175
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97702
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,84.38
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,84.5
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,84.38
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,50.62
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,57.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,61.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.88
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.5
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.53
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.28
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,145.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,145.75
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,145.25
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,108.75
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,110.38
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,131.75
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,135.62
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,134.5
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96744
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97671
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93155
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.13
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97958
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98276
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85614
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.25
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95062
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90622
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95688
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.94
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98059
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9444
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92428
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.06
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98257
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88159
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97607
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,91.5
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,91.62
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,91.5
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,63.38
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,59.75
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,63.88
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.91
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.98
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.56
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.62
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.94
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.09
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,147.12
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,150.62
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,149.75
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,100.75
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,109.38
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,104.25
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,100.5
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,104.62
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,102.88
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93915
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98953
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98843
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Current (Min),A,44.12
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Current (Max),A,47.25
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.62
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.44
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97314
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96387
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.87
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95709
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94498
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96231
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
