Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.31
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98932
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87311
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96533
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.19
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85336
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93411
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,89.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,89.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.75
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,240.81
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,240.12
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.17
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.23
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,141.88
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,142.88
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,142.38
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,105.62
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,106.75
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,106.12
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,121.38
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,121.88
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,121.62
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95645
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99329
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99734
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Current (Max),A,47.75
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.38
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Current (Min),A,64.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Current (Max),A,64.25
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,64.12
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.44
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9834
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9002700000000001
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-32.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97006
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.80124
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97174
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.81
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96307
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9451
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91461
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.38
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98727
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8916
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97055
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,93.5
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,93.75
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,93.62
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,59.12
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.12
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,55.5
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.38
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.56
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,240.59
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.98
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,240.06
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.84
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.86
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,185.5
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,187.75
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,187.25
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,123.38
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,124.25
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,123.75
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,171.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,172.12
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,171.25
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98685
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9852
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99774
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Current (Min),A,57.38
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.25
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97488
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94183
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99149
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8638299999999999
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96478
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,47.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.69
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.69
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72827
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94858
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88428
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.19
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97409
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8517399999999999
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98822
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,100.62
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,100.88
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,100.75
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,55.38
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,98.75
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,99.25
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,98.88
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.12
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.25
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.56
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,202.38
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,205.88
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,204.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,107.38
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,107.62
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,193.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,193.5
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,193.25
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95444
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92642
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98892
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.94
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98819
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81353
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.12
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98807
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.84652
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93109
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
