Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.75
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.31
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66204
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95319
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9104
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.25
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97656
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90155
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,107.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,107.38
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,107.25
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,67.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,67.38
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.25
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,75.38
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,75.88
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.62
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.44
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,240.39
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,180.38
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,180.75
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,180.5
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,101.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,102.62
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,151.12
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,152.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,151.62
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.56
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93857
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97067
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92731
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.69
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97293
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96487
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8562299999999999
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97699
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98105
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,44.38
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.25
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98444
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9588
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93924
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.69
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95602
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98239
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,111.12
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,111.12
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,111.12
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,58.88
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,60.38
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,74.5
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,74.88
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.75
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.19
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.97
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,201.25
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,211.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,206.12
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,107.5
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,109.12
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,108.38
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,134.75
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,134.88
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,134.88
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.81
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93079
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97714
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94293
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98343
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94424
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.94
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96542
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8335899999999999
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97253
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.25
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6179100000000001
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99252
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97006
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98776
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97211
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98419
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,110.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,111.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,110.88
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,79.12
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,83.25
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,81.25
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.06
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,171.12
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,171.62
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,171.38
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,119.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,119.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,119.75
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,137.12
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,141.5
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,139.38
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.81
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8708799999999999
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96442
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9837
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98337
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97665
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Current (Max),A,43.75
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.69
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.81
