Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95889
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8648399999999999
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97345
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5938399999999999
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95505
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97061
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.25
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98068
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93036
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97971
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,130.25
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,141.25
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,133.88
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,69.88
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,70.38
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.12
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,79.38
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,82.38
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,80.38
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,238.83
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,238.45
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,238.48
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,236.91
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,236.92
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,182.38
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,193.12
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,186.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,110.75
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,111.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,110.88
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,179.12
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,182.5
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,180.25
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.19
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.841
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93936
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99374
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.75
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96564
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79977
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96005
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99533
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,21.88
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93854
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96072
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92279
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.06
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99075
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91159
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,99.88
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,100.12
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,100.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,64.38
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,67.88
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.12
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,239.8
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.05
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.05
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,237.56
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,237.72
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,156.12
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,156.5
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,156.38
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,118.5
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,118.62
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,153.5
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,156.88
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,155.12
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86624
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96667
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97012
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.81
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98129
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99054
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90448
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-32.13
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96094
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.80999
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97556
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.56
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53487
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95554
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96313
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99319
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97165
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97665
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,112.88
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,113.12
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,113.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,62.62
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,62.75
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,62.5
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,63.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,237.81
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,237.97
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,237.34
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,237.52
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,235.91
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,236.12
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,162.12
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,166.75
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,164.75
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,103.38
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,104.12
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,103.88
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,146.38
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,147.88
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,147.25
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.62
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8482
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98322
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.25
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97089
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97986
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91797
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
