Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.38
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9812
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87869
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97287
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.56
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.94
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7169800000000001
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94873
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94763
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.56
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98349
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87564
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98914
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,127.38
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,127.62
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,127.5
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,68.88
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,69.75
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,96.38
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,96.5
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,96.5
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,238.56
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,238.7
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,238.44
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,236.86
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,236.95
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,183.12
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,186.75
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,185.5
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,110.75
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,111.75
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,176.88
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,177.25
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,177.12
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,25.88
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85245
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97623
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98956
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.13
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97974
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98187
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8267200000000001
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.19
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9779
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87372
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97232
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.31
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61764
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95587
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94974
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.44
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99377
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89194
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96753
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,143.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,143.25
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,143.12
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,239.72
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,239.56
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,238.61
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,238.69
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,210.88
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,215.12
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,211.88
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,93.38
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,93.88
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,93.62
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,113.25
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,115.5
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,114.25
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93594
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95801
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99408
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Current (Max),A,44.12
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.19
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9798
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99081
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8340700000000001
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.69
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97498
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89364
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97229
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.94
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.94
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8274799999999999
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95557
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95529
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.75
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99619
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96381
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95929
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,130.38
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,130.75
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,130.62
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,51.5
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,60.75
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.88
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,57.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,58.5
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.62
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,238.7
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,238.88
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,236.88
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,236.95
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,211.25
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,215.38
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,213.25
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,95.25
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,106.38
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,101.5
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,143.62
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,147.75
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,146.38
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94058
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99158
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99506
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.19
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98236
