Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98447
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93051
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.12
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96371
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8489700000000001
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99481
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.44
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8353200000000001
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95392
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96912
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.87
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99316
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93866
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9682
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,114.25
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,114.5
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,114.38
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,61.5
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,64.88
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.12
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,57.38
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,239.27
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,238.64
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,237.44
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,237.45
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,177.5
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,178.38
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,177.88
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,125.5
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,128.25
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,126.88
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,154.62
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,155.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,154.88
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,26.19
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84924
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96204
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94076
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.94
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95532
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98419
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8907799999999999
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.31
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.75
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96448
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86877
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93594
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.62
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.63
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8836
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95502
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95541
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.5
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98785
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87634
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97754
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,130.5
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,130.75
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,130.62
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,65.75
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,74.62
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.38
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,238.61
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,238.7
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,238.27
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,236.64
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,236.72
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,183.25
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,184.62
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,184.12
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,98.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,105.25
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,100.88
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,131.88
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,133.38
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,132.38
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,28.31
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8374299999999999
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96683
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97238
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.88
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98349
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8920299999999999
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.38
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9733
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87424
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95535
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.63
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75778
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95367
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95377
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.38
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99078
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89459
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97092
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,120.12
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,120.25
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,120.25
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,54.25
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,63.62
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.12
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,61.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,61.38
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.12
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,239.7
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,238.86
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,237.7
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,238.12
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,180.12
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,181.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,180.75
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,101.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,111.12
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,107.25
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,132.38
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,132.5
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,132.38
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.81
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8440799999999999
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96368
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91818
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Current (Min),A,12.25
