Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98166
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91977
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98499
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95535
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99414
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.69
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79278
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95676
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93204
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.38
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86984
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97153
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,142.75
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,143.38
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,143.12
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,70.88
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,81.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,75.25
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,66.25
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,66.62
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.38
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,238.5
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,238.09
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,225.12
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,225.38
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,225.25
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,117.12
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,126.75
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,121.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,131.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,131.62
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,131.5
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89538
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95657
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95282
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99261
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99612
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99045
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Current (Max),A,53.25
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.25
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.5
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98148
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95416
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97635
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.63
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72085
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96835
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95529
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.69
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98041
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8849799999999999
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97534
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,122.75
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,122.88
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,122.75
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,81.88
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,82.75
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,73.12
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,73.5
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.38
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,238.78
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,238.14
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,181.12
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,181.88
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,181.5
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,137.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,139.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,138.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,169.38
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,169.5
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,169.5
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.69
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92514
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9874
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97565
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.37
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98758
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99637
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81585
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.69
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9827
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95941
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.75
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.63
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7778
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96649
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94894
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.75
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99399
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93719
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97952
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,119.25
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,119.38
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,119.25
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,75.75
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,68.62
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,70.38
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,238.61
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,237.78
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,237.89
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,237.27
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,237.33
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,193.5
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,193.88
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,193.62
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,143.12
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,148.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,145.62
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,128.25
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,130.88
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,129.62
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.81
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94525
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99484
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97488
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
