Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Current (Min),A,47.62
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.81
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99115
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99176
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79672
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94797
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97296
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98849
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.12
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70797
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96851
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95013
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.69
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9949
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93545
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98538
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,138.75
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,138.88
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,138.75
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,60.12
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,71.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.25
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,80.62
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,85.12
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.88
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,238.83
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,238.97
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,238.02
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,238.06
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,207.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,207.62
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,207.5
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,143.5
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,153.12
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,148.88
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,156.62
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,161.12
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,157.75
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95547
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99017
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97494
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,40.5
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99408
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.75647
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94604
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9653
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99158
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98572
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99231
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95575
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.38
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98834
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8683799999999999
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97498
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,94.25
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,94.5
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,94.38
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.75
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,62.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.25
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,239.56
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.06
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,239.09
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,237.52
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,237.58
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,177.88
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,190.88
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,183.88
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,106.88
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,107.62
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,107.25
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,131.12
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,132.12
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,131.75
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95474
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9982
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98682
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Current (Min),A,60.12
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,61.12
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.87
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9935
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99402
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77633
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96219
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97714
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99796
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.88
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8518700000000001
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96872
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.5
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9874
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93433
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98694
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,116.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,116.88
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,116.75
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,62.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.88
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,87.38
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,91.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,88.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,238.84
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,237.89
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,236.5
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,236.56
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,190.75
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,192.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,191.75
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,179.5
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,188.38
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,183.62
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,196.75
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,201.75
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,198.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
