Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93075
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9874
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99127
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.56
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98831
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9978
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8084100000000001
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97116
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96295
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99673
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93893
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96616
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96307
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98383
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93637
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97659
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,127.75
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,128.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,127.88
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,77.62
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,85.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.62
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,69.38
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,69.5
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,238.12
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,238.16
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,237.69
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,237.75
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,236.02
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,236.09
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,211.25
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,212.5
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,211.88
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,156.12
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,162.62
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,159.62
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,188.25
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,191.25
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,189.75
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.56
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86645
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96802
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98813
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.56
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99332
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8164
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95514
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97031
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99655
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.25
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7972100000000001
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96728
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98633
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.12
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98962
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8893700000000001
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97839
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,121.5
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,121.88
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,121.75
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,60.75
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,63.88
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,69.75
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,237.59
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,237.67
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,236.75
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,236.77
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,235.58
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,235.62
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.59
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,186.88
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,188.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,187.25
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,114.88
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,126.25
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,161.38
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,163.38
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,162.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.25
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89541
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95969
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99619
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99362
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92084
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97049
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96103
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99814
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.07
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73364
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97113
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96475
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.25
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99347
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93286
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97668
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,143.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,143.38
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,143.12
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,54.25
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,66.5
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,67.12
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.88
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,238.08
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,237.59
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,237.72
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,236.2
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,236.22
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
