Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,213.62
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,214.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,213.75
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,102.75
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,117.5
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,110.12
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,184.12
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,187.38
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,185.75
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92151
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94794
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97946
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.12
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99902
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91604
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93729
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99521
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.06
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88116
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.995
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.961
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.44
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98706
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94443
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98419
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,102.25
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,104.12
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,103.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,65.88
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,81.88
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,82.12
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,82.12
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,237.84
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,237.92
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,237.17
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,237.22
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,235.8
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,236.03
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,195.5
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,202.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,199.12
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,118.75
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,120.38
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,119.62
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,170.62
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,171.25
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,171.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-18.56
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89541
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9472
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93039
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9964
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97617
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Current (Min),A,61.62
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,61.75
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98358
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93536
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99863
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,62.88
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.31
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.87
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7370899999999999
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96747
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95795
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.44
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99127
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95413
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,148.62
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,153.75
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,150.75
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,91.75
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,94.38
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,93.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,79.88
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,80.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.88
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,238.17
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,237.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,237.34
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,235.64
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,236.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,231.62
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,237.25
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,234.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,144.25
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,150.75
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,227.62
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,229.12
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,228.75
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,19.56
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89966
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95398
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98758
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99872
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99496
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96005
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.06
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95972
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90213
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99487
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.31
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81311
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97064
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96454
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.44
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99145
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8985299999999999
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97293
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,114.5
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,114.62
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,114.5
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,61.5
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,60.75
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,60.75
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.75
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,238.28
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
