Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,236.31
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,236.39
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,195.75
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,198.75
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,197.25
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,106.12
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,106.62
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,106.38
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,171.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,173.5
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,172.25
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.5
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90942
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94415
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99356
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99548
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99271
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98071
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Current (Min),A,73.38
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Current (Max),A,73.5
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,73.5
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97494
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98169
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98984
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.75
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80453
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96811
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96301
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.31
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91336
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96747
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,112.25
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,112.75
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,112.62
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,71.12
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.62
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,57.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,57.38
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.12
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,238.58
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,238.64
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,237.98
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,236.3
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,236.41
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,191.12
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,192.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,191.38
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,119.12
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,130.88
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,126.62
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,220.38
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,221.38
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,220.75
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8774700000000001
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9769
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99222
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99802
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98508
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Current (Min),A,57.62
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Current (Max),A,57.62
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,57.62
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96927
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95831
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99698
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95541
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97342
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99185
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.44
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98914
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93805
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96637
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,134.62
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,135.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,134.75
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,71.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,71.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,71.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.75
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,238.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,238.19
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,236.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,236.42
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,220.25
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,221.12
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,220.75
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,129.25
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,129.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,129.38
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,218.5
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,219.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,218.75
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9396
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96939
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99539
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.12
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99585
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99188
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9371
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.31
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97885
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88141
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99963
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,79.25
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,79.25
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,79.25
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.31
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93066
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96774
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96326
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98917
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93335
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98697
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,157.88
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,158.12
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,158.0
