Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,96.25
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,100.38
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,98.25
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,98.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,98.12
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,238.31
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,238.36
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,238.08
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,236.45
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,236.47
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,60.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,244.12
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,245.38
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,244.75
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,146.88
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,150.88
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,148.88
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,255.12
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,255.12
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,255.12
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.63
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90079
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9874
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9859
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.94
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99731
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99332
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92004
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Current (Max),A,46.5
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.75
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98804
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8924799999999999
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99561
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,41.62
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93582
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97003
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97195
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.06
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98007
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91058
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98785
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,133.88
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,134.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,133.88
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,80.62
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,80.75
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,80.75
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,108.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,108.5
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,108.25
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,238.42
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,238.45
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,238.11
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,236.31
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,236.38
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,234.38
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,242.75
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,240.88
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,138.62
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,138.75
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,138.75
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,220.12
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,232.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,227.12
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.94
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.06
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87884
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9227
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97903
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.5
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9968
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98117
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91421
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9845
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.84067
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99536
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.94
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.69
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69058
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97055
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95425
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.62
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99338
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92346
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97955
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,119.88
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,120.12
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,120.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,86.38
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.5
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,68.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,69.25
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,238.28
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,238.36
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,237.48
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,237.69
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,235.92
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,236.02
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,211.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,215.62
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,212.25
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,116.25
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,124.62
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,163.62
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,164.12
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,163.88
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.81
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84475
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97797
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99045
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99521
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99805
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.979
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Current (Min),A,69.75
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98862
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94952
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99796
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.62
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.75
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7370899999999999
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99057
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96637
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.81
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
