Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99371
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9314
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96283
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,118.75
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,118.88
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,118.88
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,71.75
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,77.75
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,74.75
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,238.45
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,238.48
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,237.38
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,237.47
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,236.11
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,236.14
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,204.25
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,206.88
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,205.62
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,153.38
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,159.38
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,156.38
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,189.62
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,198.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,193.88
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,26.88
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8297399999999999
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98019
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98172
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.25
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9982
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99805
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90988
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.69
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98697
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86697
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99652
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.69
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7095600000000001
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98901
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.88
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91788
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97418
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,120.75
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,120.75
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,120.75
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,71.75
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,72.5
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,63.12
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,238.27
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,238.42
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,237.56
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,235.78
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,235.86
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,210.5
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,211.12
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,210.88
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,134.5
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,135.38
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,134.75
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,174.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,174.5
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,174.12
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,21.5
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90146
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99567
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9968
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98315
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Current (Min),A,58.25
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Current (Max),A,58.38
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,58.38
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.31
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97964
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.82611
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99509
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.13
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72845
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98874
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96991
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.25
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99362
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91565
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97641
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,113.12
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,113.25
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,113.12
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,78.38
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.25
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,63.88
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,64.62
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.25
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,238.91
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,238.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,238.02
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,236.5
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,236.5
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,191.25
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,192.38
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,191.88
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,139.25
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,146.38
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,142.88
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,198.75
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,199.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,198.88
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.19
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93558
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96973
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Current (Max),A,40.38
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.63
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99948
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98517
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95633
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.94
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96109
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8520200000000001
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99445
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.44
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86029
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98599
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96728
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,8.5
