Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.87
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99081
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95526
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98968
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,141.75
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,141.88
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,141.75
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,93.5
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,104.25
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,99.62
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,95.75
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,96.62
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,96.25
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,237.38
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,237.56
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,236.61
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,236.91
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,235.12
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,235.23
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.16
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,244.5
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,246.12
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,245.12
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,140.88
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,150.38
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,146.38
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,204.25
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,205.12
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,204.5
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97156
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99408
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.5
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99106
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99268
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87341
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90381
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99823
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,57.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.88
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96847
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97769
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.69
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98889
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93509
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97061
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,121.88
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,130.62
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,123.62
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,74.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,87.25
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,78.75
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,68.38
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,238.48
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,238.52
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,237.75
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,237.8
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,235.98
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,236.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,246.38
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,253.38
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,248.25
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,128.5
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,142.5
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,133.38
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,199.62
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,207.75
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,201.88
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93564
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99677
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Current (Min),A,41.62
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.62
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.62
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99695
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89236
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.75
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98456
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87945
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99518
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99515
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97711
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99161
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95077
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98376
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,148.62
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,149.12
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,148.88
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,85.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,94.25
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,89.75
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,79.25
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,79.38
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.38
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,238.38
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,238.16
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,235.83
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,235.89
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,248.38
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,248.75
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,248.62
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,151.38
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,160.25
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,156.12
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,234.38
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,244.12
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,238.25
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94821
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93643
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.94
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99622
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98856
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95926
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96634
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96185
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9978
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,51.25
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,58.12
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,52.75
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99741
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96893
