Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98694
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.13
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97415
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9631
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98312
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,118.25
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,118.25
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,118.25
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,97.62
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,111.75
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,105.25
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,91.12
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,88.12
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,238.38
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.27
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.17
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.3
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,226.5
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,226.88
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,226.62
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,148.75
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,162.12
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,155.88
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,230.88
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,234.75
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,233.25
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95563
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97479
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98709
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98831
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99033
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99112
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Current (Min),A,69.12
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Current (Max),A,69.62
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,69.38
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.44
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9776
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86029
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9986
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,48.62
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.38
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,53.38
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.5
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.06
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86203
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95624
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99277
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.68
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98798
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93234
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97931
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,137.5
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,138.25
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,138.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,85.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.75
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,71.38
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.62
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,237.8
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,237.25
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,235.39
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,235.55
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.47
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,225.12
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,232.12
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,229.38
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,127.38
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,133.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,245.5
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,246.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,245.75
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.56
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8419200000000001
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96826
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98825
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.5
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99664
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99411
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95126
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.87
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92361
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99619
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.31
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99747
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94656
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94842
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,42.25
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99185
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96591
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,119.75
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,120.38
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,120.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,86.88
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,96.25
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,91.5
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,86.25
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,86.75
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,86.5
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,237.78
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,237.81
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,237.45
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,237.52
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,235.7
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,235.77
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,245.5
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,249.75
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,247.62
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,134.62
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,143.5
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,139.12
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,186.75
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,187.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,186.88
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9429
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9975
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99899
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Current (Max),A,62.25
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,62.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Current (Min),A,80.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Current (Max),A,80.25
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,80.12
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.88
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99744
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98984
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93899
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98788
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8970899999999999
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98904
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,50.88
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,51.38
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.75
