Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.94
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84375
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94549
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96341
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99533
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97092
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96045
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,125.5
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,125.88
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,125.62
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,77.62
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,82.25
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,79.88
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,53.62
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,238.47
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,238.53
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.02
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,236.28
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,236.28
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,228.62
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,230.12
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,229.75
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,165.62
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,170.12
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,167.5
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,206.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,206.75
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,206.38
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89581
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96612
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Current (Min),A,59.62
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.19
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99625
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99145
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91122
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.94
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97061
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90045
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98141
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.44
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7639699999999999
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95734
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99048
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99615
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97235
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96341
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,125.12
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,125.75
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,125.5
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,65.75
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,59.62
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,60.25
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.12
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,239.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,236.62
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,236.78
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,205.5
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,206.12
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,205.88
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,103.5
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,113.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,108.88
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,189.88
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,190.5
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,190.12
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89285
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99744
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96558
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Current (Min),A,67.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Current (Max),A,67.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,67.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.31
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99451
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98871
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93613
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97409
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94476
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99719
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98236
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94379
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96213
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.38
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98563
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91717
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9715
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,132.62
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,134.25
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,133.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,76.88
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,87.25
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.25
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,59.62
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,65.12
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,238.98
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,238.31
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.08
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.14
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,213.88
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,215.5
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,214.25
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,169.12
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,179.62
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,173.5
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,168.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,174.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,170.5
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.81
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.83844
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97702
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99811
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98727
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95511
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.62
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.88
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95978
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90835
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
