Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98004
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94437
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.961
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.94
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99332
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95572
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98141
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,110.88
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,111.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,111.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,74.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.25
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,72.88
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.31
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,237.5
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,203.88
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,205.38
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,204.62
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,119.5
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,125.25
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,122.38
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,176.88
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,177.12
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,177.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.94
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87146
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97876
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99243
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99716
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98437
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91119
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9801
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93588
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99432
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97958
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94714
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99689
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.19
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99362
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91971
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95975
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,124.38
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,125.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,124.75
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,62.88
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,74.5
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.25
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,50.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,50.25
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.12
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,238.7
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,236.88
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,236.89
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,205.88
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,207.25
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,206.25
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,112.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,123.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,172.38
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,172.62
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,172.38
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,25.25
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84991
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95563
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98035
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99521
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99673
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99084
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Current (Max),A,56.5
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95483
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9361
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99429
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.31
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81894
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94241
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.25
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99258
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95718
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98187
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,137.62
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,137.88
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,137.75
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,81.88
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,82.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,82.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,80.25
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,80.75
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.05
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,238.78
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,236.78
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,236.78
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,199.62
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,199.62
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,199.62
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,139.5
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,141.38
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,231.12
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,232.38
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,231.75
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.75
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88425
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95123
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98856
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.12
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99652
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98984
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90393
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.25
