Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97824
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91254
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99863
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,56.62
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87985
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94684
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95938
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.81
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99362
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91931
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97967
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,169.75
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,169.88
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,169.75
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,68.75
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,71.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.88
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.7
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.8
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.83
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,61.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,252.38
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,259.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,255.75
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,113.38
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,116.25
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,114.88
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,201.75
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,202.12
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,201.88
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91159
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99426
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99573
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Current (Max),A,52.5
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,52.25
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.25
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99106
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8794799999999999
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.25
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.56
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98581
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88513
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99158
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.06
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8182
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94177
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99704
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.19
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99326
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95126
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98724
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,115.38
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,115.75
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,115.62
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,69.62
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,70.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,86.12
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,86.62
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,86.38
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.17
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.19
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.36
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,195.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,197.62
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,196.12
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,147.75
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,148.38
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,148.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,247.75
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,248.38
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,248.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.94
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95352
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98828
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99591
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99469
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99228
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95892
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.44
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.953
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87631
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98962
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.81
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68472
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95129
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95624
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.07
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99548
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96161
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98914
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,143.25
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,143.38
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,143.38
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,83.88
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,94.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,89.75
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,95.62
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,96.25
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,96.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.61
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.56
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.75
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,218.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,218.88
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,218.5
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,147.62
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,156.88
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,153.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,211.25
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,211.62
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,211.38
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96869
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99005
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99744
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99612
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98291
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Current (Min),A,15.62
