Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Current (Min),A,63.25
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,68.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.94
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.965
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89935
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97787
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.81
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80993
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96692
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96509
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.38
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98944
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9237
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,147.75
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,148.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,147.88
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,83.5
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,90.25
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,86.75
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,72.88
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,81.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,75.62
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.91
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.14
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.28
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,237.52
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,227.5
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,228.12
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,227.88
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,144.38
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,152.38
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,148.38
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,217.75
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,233.88
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,225.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9285
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97964
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99557
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,43.12
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.94
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99695
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98859
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95575
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.75
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98706
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.84906
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8268399999999999
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96912
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96246
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98608
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96124
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9809
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,121.38
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,121.88
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,121.62
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,91.62
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,102.12
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,97.75
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,80.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,86.62
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.75
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.48
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.8
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.64
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,238.91
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,237.19
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,237.55
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,210.5
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,216.88
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,213.25
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,141.38
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,151.12
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,147.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,193.75
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,199.88
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,195.38
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9494
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96255
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97601
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9913
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9913
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94604
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.94
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98157
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88403
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99625
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.06
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87897
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96878
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94849
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.37
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99597
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95319
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96539
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,133.25
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,133.5
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,133.38
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,60.75
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,61.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,55.12
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,55.25
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.06
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,236.48
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,236.56
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,198.12
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,198.62
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,198.38
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,105.62
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,107.12
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,151.25
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,152.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,151.5
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96551
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95557
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98724
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
