Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99847
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9903
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97208
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Current (Min),A,63.25
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Current (Max),A,63.38
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,63.25
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98553
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97491
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99496
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,44.25
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,44.38
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.25
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.56
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8788100000000001
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96646
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95355
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.5
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99014
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.923
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9859
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,129.62
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,133.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,132.25
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,60.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,64.88
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,79.88
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,83.75
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,81.5
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,236.98
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,237.12
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,236.69
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,236.92
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,234.66
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,234.77
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.72
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,237.25
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,243.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,239.75
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,115.38
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,121.12
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,118.75
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,217.62
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,221.88
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,219.38
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95306
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98343
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99265
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.25
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99277
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99158
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94235
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97568
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9454
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98788
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.19
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78488
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99384
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95547
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.25
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99405
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95477
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95883
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,105.12
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,105.62
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,105.38
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.62
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,49.62
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,238.3
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,237.34
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,237.55
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,235.89
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,236.22
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,165.25
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,165.75
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,165.5
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,118.38
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,127.5
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,123.25
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,133.75
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,136.88
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,134.38
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94659
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9837
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98694
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99677
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98062
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Current (Max),A,47.25
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.25
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97693
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9328
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99469
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,44.62
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,45.88
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.31
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97232
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95395
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9505
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.75
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95068
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96573
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,109.12
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,109.38
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,109.25
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,82.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,91.75
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,86.38
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,238.25
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,238.31
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,237.39
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,237.5
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,236.09
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,236.11
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,193.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,196.12
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,193.88
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,135.62
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,145.62
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,139.88
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,169.25
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,170.75
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,169.88
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.56
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,16.81
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90127
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96204
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91501
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Current (Max),A,16.5
