Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99634
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98294
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99615
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Current (Min),A,67.25
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Current (Max),A,67.38
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,67.38
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.44
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97433
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94165
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99695
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.38
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69595
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96634
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95282
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.38
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98962
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93735
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96347
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,101.88
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,102.38
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,102.12
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,68.88
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,77.88
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,74.62
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,51.12
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.12
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.06
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,237.39
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,237.47
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,235.67
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,235.73
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,161.38
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,166.12
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,164.88
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,111.5
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,120.25
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,117.38
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,178.25
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,180.88
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,179.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96674
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95065
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97855
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.19
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99585
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98868
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94208
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94177
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94333
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99518
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,22.62
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95715
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91357
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99438
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98105
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98553
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,125.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,125.38
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,125.12
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,62.75
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,82.12
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,84.12
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,83.38
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.09
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.69
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,237.64
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,238.09
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,235.64
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,235.98
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,187.5
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,196.75
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,194.75
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,108.12
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,108.88
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,188.5
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,190.25
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,189.25
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94238
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92755
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98862
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.75
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9985
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96619
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94043
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95306
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95364
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99448
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97958
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96139
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9559
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.81
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99136
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96628
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9725
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,120.75
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,127.62
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,122.62
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,81.12
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,95.88
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,87.5
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,63.38
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,72.5
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.12
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.39
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.45
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,237.94
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,236.31
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,236.36
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,200.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,207.12
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,203.5
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,123.75
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,138.62
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,129.88
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,140.62
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,150.38
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,144.62
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8942200000000001
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94595
