Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.56
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99551
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98743
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94668
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95541
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97321
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99744
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.87
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,24.56
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77407
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95871
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90097
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.19
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94705
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97299
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,137.5
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,137.88
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,137.75
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,87.12
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,87.62
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,87.5
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,77.12
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,77.25
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.12
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.31
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,238.59
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,238.67
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,236.55
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,236.61
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,191.12
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,191.5
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,191.38
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,131.62
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,132.62
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,132.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,170.25
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,170.5
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,170.38
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93533
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94424
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94723
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,15.25
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.69
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99237
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.94653
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91446
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95859
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98828
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99362
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99741
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97263
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96579
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.38
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97992
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91891
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96066
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,126.25
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,126.75
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,126.5
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,90.5
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,85.12
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,59.38
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.28
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.31
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,238.8
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,238.91
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.41
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,223.5
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,224.62
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,224.25
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,130.25
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,140.75
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,135.5
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,122.75
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,123.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,122.88
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8396299999999999
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95837
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98611
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.12
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99698
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98401
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91717
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9476
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99911
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.44
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84036
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92886
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99896
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99362
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94766
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97028
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,131.88
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,132.25
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,132.12
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,69.5
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,71.12
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,55.62
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.62
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.22
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.33
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,239.05
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.23
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.28
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,183.88
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,185.88
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,184.88
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,110.25
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,111.62
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,111.12
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,162.38
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,162.62
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,162.5
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
