Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91281
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96313
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99884
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Current (Min),A,69.12
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Current (Max),A,69.5
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,69.25
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,15.87
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.13
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97076
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97235
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81485
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93094
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96616
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9801
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98874
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98239
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.38
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9855
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93365
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96548
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,142.25
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,143.12
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,142.62
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,76.25
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,86.88
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,57.38
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,238.95
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.16
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.53
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,237.61
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,201.5
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,207.38
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,203.62
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,117.62
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,128.75
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,122.88
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,156.25
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,164.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,158.5
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9035
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93536
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.62
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99448
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98694
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89889
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.75
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.69
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9866
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89975
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9537
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.44
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85116
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92206
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95001
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.37
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.5
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96585
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90076
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97919
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,98.88
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,99.12
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,99.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,65.12
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,65.62
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,72.12
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.25
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,239.94
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.55
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.58
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.27
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,163.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,163.38
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,163.25
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,119.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,121.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,116.12
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,119.5
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,116.88
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95428
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95001
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95645
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.12
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99875
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99503
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94376
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.12
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.88
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89889
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95795
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,20.81
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99039
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90521
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92389
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.81
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94592
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98148
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,98.88
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,99.25
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,99.12
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,75.25
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,85.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,81.12
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,71.88
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,72.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,238.98
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,239.09
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,239.06
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,239.16
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.2
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,237.31
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
