Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,194.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,195.5
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,194.62
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,114.75
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,124.75
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,121.12
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,145.25
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,145.62
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,145.5
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.75
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.83667
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9433
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99713
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.12
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.25
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94855
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9859
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7954399999999999
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98639
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99307
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99756
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.31
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75378
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91781
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96655
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.56
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95859
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88336
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9794
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,93.88
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,94.38
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,94.25
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,65.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,65.12
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,71.75
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.75
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,237.25
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,237.3
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,144.62
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,145.12
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,144.88
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,115.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,116.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,115.25
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,193.75
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,203.62
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,201.12
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.31
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87887
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94855
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92874
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.93893
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98044
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97372
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Current (Min),A,53.5
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Current (Max),A,53.75
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93945
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99521
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99133
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,20.31
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99756
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92511
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92444
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.87
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.5
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95315
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90591
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97278
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,86.38
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,86.75
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,86.5
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,70.88
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,77.62
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,59.75
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.88
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.78
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.17
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.67
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.75
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,156.12
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,158.12
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,157.5
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,124.5
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,131.38
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,148.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,148.25
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,148.12
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,19.81
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.83288
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96124
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92834
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.19
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.90884
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97858
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83078
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.75
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98581
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99176
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.85739
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.56
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63977
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93017
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89441
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.94
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.88
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97403
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9266
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9783
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,67.12
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,71.5
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,60.38
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.25
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,49.75
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.2
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.33
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,239.66
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.83
