Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.66
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,117.25
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,128.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,122.62
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,114.25
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,123.12
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,118.25
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,78.38
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-15.94
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8706
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95392
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91266
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.19
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96332
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97153
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92651
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.31
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95001
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8914200000000001
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96982
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.88
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65499
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90323
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96762
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.31
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98025
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92169
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98245
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,76.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,75.75
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,75.38
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,80.38
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,48.25
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,48.75
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.86
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.91
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,240.22
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.22
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,103.5
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,104.62
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,107.62
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,111.5
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,109.75
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,75.12
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90735
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9566
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92297
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.94
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9306
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98706
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90381
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.69
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94351
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8504299999999999
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99634
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.37
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.06
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92978
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8849799999999999
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.62
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8952899999999999
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98309
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,63.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,64.12
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,65.25
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.38
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.28
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.36
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.61
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.67
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.61
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,86.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,89.88
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,78.75
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,79.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,78.88
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,101.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,102.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,101.25
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94617
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95602
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92853
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.69
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95267
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98004
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81592
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94824
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97366
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96551
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.81
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54595
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8950799999999999
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96551
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98758
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94989
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9903
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,101.25
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,101.25
