Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,101.25
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,82.75
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,62.62
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,63.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,239.64
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,237.95
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,237.97
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,127.38
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,127.38
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,127.38
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,123.12
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,133.38
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,128.25
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,94.5
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,94.62
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,94.62
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-19.31
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95331
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.89764
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,44.62
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.94
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94684
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98471
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8268399999999999
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.81
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.94
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9469
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88385
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8760700000000001
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.38
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8714299999999999
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99588
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.75
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90256
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9809
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,74.5
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,74.75
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,74.62
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,49.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,238.56
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,102.38
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,102.62
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,121.12
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,121.38
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,121.25
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,88.12
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,88.25
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.25
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8761
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97824
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94266
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.32
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98575
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97818
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88382
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.92749
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97534
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97421
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.81
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.81
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7305
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8528700000000001
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93173
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.5
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98444
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92523
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98843
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,107.38
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,107.62
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,107.5
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,78.38
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,75.5
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,64.75
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,65.12
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.44
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.48
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,239.55
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,239.66
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,238.73
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,238.77
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,130.75
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,131.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,130.88
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,133.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,140.25
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,137.38
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,95.12
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,95.38
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,95.25
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87576
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9595
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91385
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.63
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95724
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96921
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.845
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97748
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97284
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.75
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.94
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77993
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85565
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98312
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.75
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
