Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98373
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8996299999999999
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97733
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,77.38
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,77.88
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,77.62
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,69.5
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,66.25
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.95
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,240.95
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.08
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.27
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,109.62
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,110.5
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,109.88
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,107.5
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,116.25
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,81.25
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,81.38
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.5
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94702
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.84015
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95132
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96878
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97449
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96197
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-31.06
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97281
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.79715
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97507
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.44
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90164
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99554
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96475
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.56
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99454
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96335
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97958
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,82.12
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,83.12
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,82.5
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,67.75
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,74.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.5
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,55.75
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.05
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.11
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,119.12
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,120.88
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,119.75
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,100.75
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,108.25
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,84.38
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.94
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95398
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8522
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9657
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.19
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98178
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9859
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81625
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97342
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97095
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95319
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.75
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.06
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8770399999999999
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8242200000000001
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97992
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9855
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95779
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99191
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,93.62
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,93.88
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,93.75
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,91.75
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,92.5
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,92.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,59.62
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.75
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.55
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.58
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,130.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,130.12
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,127.5
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,127.75
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,127.62
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,94.38
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,94.38
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,94.38
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.56
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90118
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85919
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.87
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98505
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9819
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83099
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97873
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97812
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96735
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.75
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95224
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8364799999999999
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96704
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
