Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.19
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-32.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97507
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88464
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.73974
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.56
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.58
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,241.78
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,241.8
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,68.75
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,70.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,64.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,63.12
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,51.12
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,51.25
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90814
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93359
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96661
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.25
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96875
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8511299999999999
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96771
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98706
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9332
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.5
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.5
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89874
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80923
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94559
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.69
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96542
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81552
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93729
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.41
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.44
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.61
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.66
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.17
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.28
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,69.12
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,77.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,77.38
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.12
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91583
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90353
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95981
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97015
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9751
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8163699999999999
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97574
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97391
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96924
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.94
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.44
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73349
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8042600000000001
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96661
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.44
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.44
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96591
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86044
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8537
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.44
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.47
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,241.7
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,241.73
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,63.88
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,64.25
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,55.12
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95755
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98572
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95209
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.56
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94211
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97974
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79071
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.06
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97696
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99603
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.89499
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,54.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.12
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.44
