Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.12
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7225600000000001
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8305
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95883
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.69
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98206
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90759
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86661
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.03
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.08
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.05
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.09
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,239.56
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,73.38
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,73.88
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,114.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,119.75
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,116.88
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,59.38
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,59.88
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88623
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92609
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95441
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-19.5
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.87
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94055
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96884
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80157
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97845
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97653
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96542
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.69
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.31
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8912899999999999
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8236700000000001
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98276
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.5
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9617
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92801
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94986
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.08
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.11
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.05
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.11
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,239.77
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,59.75
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,59.88
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,59.75
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,76.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,79.5
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,56.5
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.06
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90695
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8829299999999999
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95502
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.19
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96945
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8123100000000001
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.75
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9776
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97961
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.86893
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.94
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88382
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9967
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99484
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.13
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97195
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84778
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94684
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.28
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.3
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,241.25
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,239.72
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,79.38
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,79.62
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.62
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,72.12
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,76.88
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.07
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96295
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95532
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.63
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94293
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98401
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84765
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98328
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96817
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99512
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
