Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97473
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99716
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93503
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.12
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.63
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93652
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81585
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93625
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,40.38
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,43.25
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,44.12
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.62
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.66
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,78.12
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,78.25
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,78.25
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,87.75
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,88.5
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,88.12
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,72.75
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,72.62
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96088
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9476
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92633
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.44
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.89517
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96921
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79419
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98068
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96136
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,16.56
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9465
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90869
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98553
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.87
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96371
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8522
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93518
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (Min),A,48.88
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.88
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.23
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.25
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.19
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,241.2
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.11
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.12
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,85.62
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,85.75
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,85.75
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,83.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,83.25
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,83.12
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,57.25
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.13
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89828
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89694
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92453
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.81
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9729
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97192
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7853100000000001
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98059
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96854
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97253
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95901
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8966
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98117
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.88
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.961
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8768299999999999
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94321
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.5
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.52
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,241.7
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,241.72
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,240.34
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,76.5
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,77.25
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,70.5
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,70.75
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,54.88
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,57.25
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,56.12
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8883
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92792
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96396
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9581
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96786
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83581
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
