Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97595
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97366
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.06
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,15.94
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91214
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91943
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97052
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.75
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.13
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95749
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8587600000000001
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92959
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.36
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.38
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,241.47
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.17
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,81.5
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,82.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,81.75
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,72.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,72.38
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,72.25
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,54.5
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,54.62
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8924200000000001
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91858
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96869
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.5
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98148
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9779
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8503700000000001
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93631
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.978
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96902
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91797
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98071
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.69
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.13
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96454
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8502799999999999
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93329
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,56.5
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.38
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.16
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.17
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,241.38
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,241.38
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,239.98
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,89.88
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,90.75
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,90.25
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,73.62
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,73.62
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.62
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,54.38
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,54.38
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,54.38
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92258
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90994
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97803
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.44
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9664
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98306
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8216200000000001
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96951
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97205
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97845
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,16.5
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96829
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91028
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9801
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.56
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.81
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9805
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89407
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84988
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.5
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.58
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,241.56
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,241.64
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.23
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.33
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,74.5
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,78.5
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,75.75
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,67.25
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,68.38
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,50.25
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,50.12
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.94
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91937
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8899799999999999
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96484
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.81
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97617
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97723
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80642
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
