Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.81
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96762
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97824
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9292
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,18.5
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97754
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91131
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97464
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.81
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-25.81
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8834799999999999
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81485
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.7
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.72
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Min),V,241.8
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Max),V,241.81
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.34
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Min),A,70.5
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Max),A,74.5
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Max),A,69.25
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,69.12
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Max),A,59.88
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 02:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90109
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90823
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9613
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.56
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97906
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97552
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81082
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98264
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97037
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97571
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,18.06
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97919
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91696
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97977
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.44
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.81
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97876
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8905
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8462799999999999
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.42
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.47
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,241.67
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,241.72
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,239.98
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,77.62
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,77.88
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,77.62
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,64.75
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,66.5
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,64.88
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,65.25
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,65.12
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95956
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9194
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92935
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.19
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97488
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96854
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81552
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97998
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96225
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,16.63
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.75
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97613
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91168
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96844
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.56
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9744
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84985
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93027
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,51.75
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.75
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.22
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.23
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,241.31
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,241.36
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,91.12
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,92.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.38
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,75.12
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,76.88
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,55.38
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.38
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-16.44
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96628
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86361
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91693
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.31
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97556
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99106
603913,Charles Street Milford Haven,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8524799999999999
