Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.75
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97946
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.95392
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8174100000000001
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97128
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95648
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9444
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91952
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96722
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.31
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.56
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98608
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89551
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8552200000000001
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,51.5
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,51.62
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.62
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,241.5
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,241.53
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,240.8
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,239.16
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,89.12
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,89.62
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,89.38
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,81.88
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,82.5
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,82.12
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,79.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,79.25
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.25
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92026
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9357
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95843
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-17.63
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.13
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95175
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98047
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83825
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96197
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97452
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98529
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.5
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90582
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91513
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96115
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.69
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98215
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87936
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93906
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.52
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.53
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,240.59
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,240.64
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,239.34
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,86.12
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,90.12
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,79.25
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,79.62
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,79.38
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,67.38
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,68.25
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.5
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90997
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90423
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96793
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.44
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.93616
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97043
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8851899999999999
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.69
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98184
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86145
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99536
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9458
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92691
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96081
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.37
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.06
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95584
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92731
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93762
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,54.38
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,54.5
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,60.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,60.25
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.12
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,241.3
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,90.88
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,91.88
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,91.38
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,86.12
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,86.38
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,86.25
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,73.38
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,73.62
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.87
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89874
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90518
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96957
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
