Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.75
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97082
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97375
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8766799999999999
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.69
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98053
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.82757
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98767
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97818
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92767
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93405
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.88
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98221
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8601700000000001
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94006
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.62
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,241.45
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,240.58
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,240.62
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,239.06
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,239.09
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,83.12
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,83.5
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,83.38
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,61.12
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,70.88
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,71.12
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96497
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92334
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95706
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.69
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96561
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.95547
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81845
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97601
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88479
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98926
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94421
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94214
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94791
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97327
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8731399999999999
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.949
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,54.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,54.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,241.11
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.09
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,95.12
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,95.75
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,95.5
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,68.12
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,67.25
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.25
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93393
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91055
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95325
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-16.94
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.56
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94907
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97363
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83014
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-20.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-32.25
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.88244
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8063600000000001
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,16.25
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97098
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92306
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98065
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.63
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97681
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85357
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94318
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,241.42
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,241.45
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,240.52
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,239.08
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,239.09
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,68.75
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,72.12
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,70.75
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,63.62
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,64.12
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,78.25
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,78.38
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,78.25
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
