Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,59.75
603913,Charles Street Milford Haven,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.88
603913,Charles Street Milford Haven,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.5
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.48013
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90091
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92776
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-21.94
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.5
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9026200000000001
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97583
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8569
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95291
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91705
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97855
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.81
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.06
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53225
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8649
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8664799999999999
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9616100000000001
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9193100000000001
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95752
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,55.75
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,55.88
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.75
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Min),V,239.17
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Max),V,238.09
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Max),A,62.88
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Min),A,85.25
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Max),A,85.88
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,85.5
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Min),A,68.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 23:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.6249600000000001
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9093
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93729
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.37
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9379
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8340700000000001
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.5
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9465899999999999
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88913
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93863
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.5
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.38
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63085
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8779299999999999
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91135
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.56
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9707
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9192799999999999
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97754
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.25
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.23
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Max),V,240.31
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Min),V,239.17
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Min),V,237.8
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Min),A,78.38
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Max),A,80.62
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,79.25
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Min),A,70.12
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,78.62
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,70.25
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 23:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.94
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.38295999999999997
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88333
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95709
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.06
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96219
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9864799999999999
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80691
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.75
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97595
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87182
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95563
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.75
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8146899999999999
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88992
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9935299999999999
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.19
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9753700000000001
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95001
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9462
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,58.5
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Min),V,239.38
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Min),V,238.19
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Max),V,238.23
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
