Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Min),A,83.88
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Max),A,87.88
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,84.75
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Min),A,86.12
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Max),A,90.25
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,87.12
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Min),A,74.38
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.38
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 23:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.41912
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9639
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93329
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.5
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98077
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9720799999999999
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88669
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.12
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98856
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8931899999999999
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98834
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.06
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6050399999999999
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85626
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.948
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.94
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97339
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8851
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94983
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,46.12
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Max),V,240.44
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Min),V,239.44
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Min),V,238.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Min),A,87.88
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Max),A,88.5
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,88.12
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Min),A,74.38
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Max),A,74.88
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,74.62
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Min),A,74.62
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Max),A,74.88
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,74.75
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 23:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.56
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.38085
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87985
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9550200000000001
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9830899999999999
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98898
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94611
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.88
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9553200000000001
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91315
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9473
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8444200000000001
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94452
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.25
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96359
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88254
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9486700000000001
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Min),V,239.98
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Max),V,237.88
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Max),A,81.62
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Min),A,60.25
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Max),A,60.38
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.25
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 23:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.4244
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90048
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9338700000000001
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.88
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98556
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8814700000000001
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.88
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93716
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89291
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97751
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.75
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.88
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5375300000000001
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81274
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95999
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.13
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9509299999999999
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85257
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94635
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,25.12
