Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Min),V,239.92
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Max),V,239.94
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Min),V,238.73
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Min),V,237.3
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Max),V,237.33
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,78.38
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Min),A,77.5
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Max),A,78.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,77.88
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Min),A,65.88
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Max),A,66.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 23:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-16.94
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.50173
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90454
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8967299999999999
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.37
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9736600000000001
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98334
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83288
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.44
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97134
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91565
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97098
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.88
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.87
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.75
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5679
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81717
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9103100000000001
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.75
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.19
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9581
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8779899999999999
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9551700000000001
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Min),V,239.41
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Min),V,238.02
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Max),V,238.06
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Min),A,91.75
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Max),A,99.25
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Min),A,77.38
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Max),A,77.75
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.62
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Max),A,66.62
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 22:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.37417
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90951
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95596
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.19
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95529
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9835200000000001
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82745
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.88
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.92615
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91315
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98911
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-59.5
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.44
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48063999999999996
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77859
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9457399999999999
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.5
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9550799999999999
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8600700000000001
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9369200000000001
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,54.88
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.75
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,47.25
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,48.38
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.75
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Max),V,239.34
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Min),V,237.91
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Min),A,84.75
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Max),A,87.38
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,85.38
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Min),A,76.25
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Max),A,77.88
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Min),A,74.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Max),A,74.25
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.12
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 22:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.2296
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91745
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92917
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.94
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97226
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80801
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9332299999999999
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94745
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9739399999999999
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.5
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.44
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.88
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65698
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80032
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9076200000000001
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.44
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.75
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9733
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8829
