Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9363100000000001
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,55.88
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.75
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Min),V,240.38
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Max),V,240.39
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Min),V,237.52
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Max),V,237.53
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Min),A,88.62
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Max),A,92.75
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Min),A,76.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Max),A,76.62
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,76.38
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Min),A,74.5
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Max),A,74.62
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,74.62
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 22:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.25
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.69003
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89215
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9395700000000001
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.81
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98419
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92679
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.25
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9556899999999999
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91409
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9931
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.18
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8600700000000001
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8505799999999999
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95175
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.19
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98492
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9232799999999999
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93896
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,51.25
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,51.38
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,50.75
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.78
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.86
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Min),A,90.25
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Max),A,99.12
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,95.12
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Min),A,83.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,83.25
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Min),A,61.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Max),A,64.88
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 22:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.7146899999999999
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92496
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9474799999999999
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.19
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97159
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9873700000000001
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88336
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95755
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9891399999999999
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99451
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.94
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.88
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5624899999999999
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7975399999999999
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95688
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.25
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9797399999999999
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85998
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9653
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,53.12
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,47.38
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,47.75
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.2
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.25
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.03
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.59
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.64
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Min),A,90.25
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Max),A,90.75
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,90.5
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Min),A,93.38
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Max),A,93.5
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,93.38
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Min),A,73.25
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.38
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 22:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.43113999999999997
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96146
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9441200000000001
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.31
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9519299999999999
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99231
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8678600000000001
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97583
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9663700000000001
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97351
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.63
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.44
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7275
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8374
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9359999999999999
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
