Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9527899999999999
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9384100000000001
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9628
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,53.12
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,53.38
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,92.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,92.25
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,92.12
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.47
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.56
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.73
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.84
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.62
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.73
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Min),A,96.62
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Max),A,98.88
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,97.88
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Min),A,139.62
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Max),A,139.75
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,139.62
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Min),A,80.25
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Max),A,83.75
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,81.88
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 22:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.42025
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92996
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94931
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.87
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9919100000000001
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8252799999999999
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.44
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95639
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9131799999999999
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9693299999999999
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.69
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.94
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71237
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.845
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9697
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.5
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97241
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87677
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92642
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,37.88
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,43.25
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.25
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.75
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.77
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.19
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.2
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.39
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Max),V,240.42
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Min),A,77.5
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Max),A,77.88
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,77.62
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Min),A,81.12
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Max),A,81.5
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Min),A,78.5
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 21:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.49053
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98618
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9591700000000001
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.44
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9750700000000001
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9930399999999999
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81277
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.88
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9813799999999999
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92181
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95688
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7085199999999999
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90069
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94794
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.56
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.38
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95755
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86969
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96719
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,54.88
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,63.38
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,63.62
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.91
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.92
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.59
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.61
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.89
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.92
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Min),A,101.75
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Max),A,103.12
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Min),A,113.5
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Max),A,114.12
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,113.88
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Min),A,85.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Max),A,85.25
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,85.12
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 21:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.59432
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95496
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9632
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.44
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9656399999999999
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82278
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.25
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9809
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8638299999999999
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97198
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.63
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69613
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87411
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9271799999999999
