Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.94
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96677
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87823
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9694799999999999
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,63.5
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,63.62
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.62
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,57.62
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,59.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.62
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.72
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.5
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Max),V,242.58
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.73
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Min),A,116.62
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Max),A,120.5
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Min),A,92.62
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Max),A,94.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,93.25
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Min),A,83.75
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Max),A,83.88
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,83.75
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 21:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.47445
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94781
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95978
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.25
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9616100000000001
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9941700000000001
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83404
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.12
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97562
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90512
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98074
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.44
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.25
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.81
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8032199999999999
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8122199999999999
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9328
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,21.12
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.87
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.81
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9202
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83685
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95547
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,54.88
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,56.88
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.38
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,63.25
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,63.88
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.14
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.17
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.02
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Max),V,242.06
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Min),A,100.12
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Max),A,102.38
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,100.88
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Min),A,99.25
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Max),A,99.62
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Min),A,89.75
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Max),A,89.88
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,89.75
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 21:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.5
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.43618
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9010600000000001
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95554
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.56
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99066
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8849799999999999
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9528200000000001
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9422
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97711
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-59.81
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.87
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47863
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8436
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9294399999999999
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.37
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.25
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95273
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8783200000000001
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96262
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,51.25
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.25
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,63.38
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,63.62
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,45.88
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.09
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.09
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.75
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Max),V,241.8
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Min),A,90.38
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Max),A,93.25
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,91.75
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Min),A,99.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Max),A,99.5
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,99.25
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Min),A,118.38
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Max),A,118.62
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,118.5
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 21:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9068299999999999
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90851
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92999
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.62
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97464
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9940200000000001
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94037
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.69
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99036
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9421700000000001
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97595
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,51.88
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.38
