Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.81
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.69
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73132
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8351700000000001
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9648700000000001
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97321
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8468600000000001
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9677399999999999
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,45.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,55.5
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.88
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.97
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.06
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.64
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.69
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.08
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Min),A,113.38
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Max),A,113.62
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,113.38
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Min),A,89.25
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Max),A,91.12
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,90.25
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Min),A,101.75
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Max),A,102.25
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 21:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91595
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91354
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96262
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.13
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97165
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.991
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82757
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9908799999999999
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9869100000000001
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97531
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.25
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54852
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8204
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94195
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9518399999999999
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97455
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9534
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,43.75
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,110.25
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,110.75
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,110.5
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.47
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.5
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.03
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.06
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Min),A,107.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Max),A,108.12
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,107.88
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Min),A,157.5
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Max),A,158.38
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,157.75
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Min),A,89.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Max),A,89.75
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,89.62
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 20:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9202600000000001
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9440000000000001
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.31
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9781200000000001
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9915799999999999
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8154
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.81
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98221
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9023100000000001
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9774200000000001
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.63
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72946
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86316
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9422
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.88
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97736
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9050299999999999
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94806
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,50.5
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,50.75
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.62
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.55
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.59
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.03
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.09
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.33
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Min),A,96.62
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Max),A,96.75
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,96.75
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Min),A,91.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Max),A,91.12
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,91.12
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Min),A,95.5
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Max),A,95.62
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,95.62
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 20:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.81
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9142399999999999
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92212
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9500700000000001
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.63
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9831799999999999
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9902
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84039
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91095
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94565
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
