Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.75
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.75
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5950300000000001
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79803
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96619
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.5
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98898
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8843700000000001
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9509
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,84.62
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,84.88
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,84.75
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,47.62
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,47.75
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.86
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.92
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.97
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Max),V,241.98
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Max),V,240.17
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Min),A,135.88
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Max),A,136.38
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,136.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Min),A,83.25
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Max),A,83.75
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Min),A,90.75
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Max),A,90.88
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,90.75
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 20:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.19
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93085
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90112
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9662799999999999
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.87
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9850200000000001
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98859
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8289200000000001
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.62
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99445
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9185200000000001
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9556899999999999
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,51.38
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,51.38
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-61.81
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.25
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.44076000000000004
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76995
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9656399999999999
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.75
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98383
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9039
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9638100000000001
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,92.12
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,92.38
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,92.25
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,60.5
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,63.12
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.12
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.33
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.39
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.11
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.2
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.38
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Max),V,240.44
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Min),A,162.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Max),A,162.25
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,162.12
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Min),A,95.5
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Max),A,98.62
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,96.38
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Min),A,99.5
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Max),A,99.75
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,99.62
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 20:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96695
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99039
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9658200000000001
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9865700000000001
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9898399999999999
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93765
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.44
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98587
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89294
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97436
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.25
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54006
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8249200000000001
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98834
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.94
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9768399999999999
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8552799999999999
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96246
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,86.38
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,86.62
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,86.38
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,62.62
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,54.88
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.12
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.97
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.03
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.34
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.44
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Min),V,239.73
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Min),A,142.38
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Max),A,142.75
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,142.62
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Min),A,122.75
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Max),A,122.88
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,122.75
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Min),A,118.12
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Max),A,120.62
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,119.88
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 20:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95514
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9813799999999999
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.25
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9859
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99271
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84872
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
