Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.44
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.13
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.30703
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91907
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93201
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,105.12
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,68.88
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-61.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47134
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85196
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.13
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9696299999999999
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8537600000000001
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96698
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,94.25
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,94.38
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,94.25
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,66.12
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,66.75
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.38
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.25
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.81
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.83
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.66
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.69
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.92
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Min),A,136.25
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Max),A,167.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,150.12
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Min),A,111.38
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Max),A,111.62
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Min),A,134.12
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Max),A,134.12
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,134.12
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 20:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92966
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96152
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9487
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9779399999999999
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99313
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97259
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96234
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96036
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9666100000000001
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.44
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73025
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87582
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9989
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9872700000000001
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9422
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98541
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,71.75
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,72.12
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,72.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,66.75
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,66.88
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.88
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.34
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.39
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Min),A,111.12
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Max),A,114.5
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,112.75
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Min),A,113.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Max),A,113.12
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,113.12
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Min),A,143.5
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Max),A,144.25
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,143.88
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 19:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91327
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9786100000000001
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95389
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.31
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9862700000000001
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9928899999999999
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82016
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.62
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.81
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97739
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92605
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9122299999999999
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.06
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7922600000000001
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8539100000000001
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9858399999999999
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9197700000000001
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98431
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,75.38
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,75.5
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,75.5
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,68.62
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,72.75
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,72.88
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.17
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.19
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Min),V,240.92
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Max),V,240.92
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.05
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Min),A,122.5
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Max),A,122.5
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Min),A,120.75
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Max),A,121.38
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,121.12
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Min),A,129.25
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Max),A,129.62
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,129.38
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 19:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90851
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9277299999999999
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9971899999999999
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Current (Min),A,50.75
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Current (Max),A,50.75
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.63
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9829399999999999
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917600000000001
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83868
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
