Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9596899999999999
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9859899999999999
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9693
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.81
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78018
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8517100000000001
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95526
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.56
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9893200000000001
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94104
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9565100000000001
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,89.25
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,89.38
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,89.25
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,64.12
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,65.62
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.25
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.16
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.19
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.08
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.14
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.28
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.3
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Min),A,127.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Max),A,127.62
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,127.38
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Min),A,116.88
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Max),A,118.75
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,118.12
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Min),A,133.38
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Max),A,133.5
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,133.38
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 19:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.5
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9137299999999999
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9107299999999999
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94125
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.63
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9869399999999999
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8381
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98114
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9772
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96646
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.12
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.69
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63821
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8440799999999999
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9952700000000001
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.69
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9849899999999999
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9064
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9610299999999999
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,72.88
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,73.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,63.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,63.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.22
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.22
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.91
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Max),V,241.92
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.52
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.56
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Min),A,119.5
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Max),A,119.62
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,119.62
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Min),A,107.62
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Max),A,108.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,107.75
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Min),A,97.38
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Max),A,98.62
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 19:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9125
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96793
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93381
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.06
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98282
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99161
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88016
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98846
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96851
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96539
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.87
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74966
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9971899999999999
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99811
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.69
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.81
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95694
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9585899999999999
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9741200000000001
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,89.5
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,89.62
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,89.5
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,115.62
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,121.38
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,118.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,62.5
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,66.12
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.42
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.48
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.09
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Max),V,241.17
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.86
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.94
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Min),A,144.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Max),A,144.5
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,144.12
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Min),A,191.12
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Max),A,197.12
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,193.75
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Min),A,120.12
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Max),A,123.88
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,121.12
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 19:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90161
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9377700000000001
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9438200000000001
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.69
