Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.56
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96716
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98892
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85739
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98093
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9679
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9682299999999999
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.87
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.75
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5118
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8619100000000001
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96231
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.44
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.25
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9642299999999999
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9635299999999999
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9612700000000001
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,106.38
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,106.62
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,106.5
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,118.12
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,118.25
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,118.12
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.12
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.73
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.75
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.52
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.56
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.52
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Min),A,147.88
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Max),A,148.25
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,148.12
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Min),A,161.25
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Max),A,161.5
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,161.38
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Min),A,92.38
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Max),A,92.62
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 19:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97931
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9120799999999999
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92956
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.69
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9848600000000001
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9904799999999999
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84805
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.56
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9600799999999999
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8945
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9562700000000001
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.06
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97604
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84634
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9930700000000001
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.19
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97375
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92486
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9635299999999999
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,87.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,87.25
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,87.12
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,82.88
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,83.12
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.7
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.78
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.67
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.75
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Min),A,142.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Max),A,142.25
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,142.12
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Min),A,119.38
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Max),A,119.75
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,119.62
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Min),A,108.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Max),A,108.25
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,108.12
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 18:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98151
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9751
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9468700000000001
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9869700000000001
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9910899999999999
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9558399999999999
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Current (Min),A,63.38
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Current (Max),A,63.5
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95706
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97205
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96936
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.69
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.94
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59249
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8941600000000001
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99634
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.94
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.88
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.961
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8966
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96081
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,103.25
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,103.5
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,103.38
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,76.88
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,53.38
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,53.75
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.45
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.58
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.48
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.64
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.78
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.91
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Min),A,152.38
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Max),A,152.88
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,152.62
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Min),A,125.75
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Max),A,126.5
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,126.12
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Min),A,148.75
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Max),A,149.25
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,148.88
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 18:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92712
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94839
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92532
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
