Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.12
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9843700000000001
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917600000000001
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8872700000000001
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97601
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9544100000000001
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9316700000000001
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-63.81
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.41405
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9199799999999999
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9762
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.75
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9852299999999999
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96799
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9379
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,77.25
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,77.38
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,77.25
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,69.88
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,70.25
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.38
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.45
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.25
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.33
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Min),A,121.25
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Max),A,125.62
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,124.75
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Min),A,118.12
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Max),A,119.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Max),A,87.75
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,84.38
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 18:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9525100000000001
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9761
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9680200000000001
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.63
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9864200000000001
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9966700000000001
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9577600000000001
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Current (Max),A,63.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.06
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9560799999999999
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.85583
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9600799999999999
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.19
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7623300000000001
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9125700000000001
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9995700000000001
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98315
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9464100000000001
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9572700000000001
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,86.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,86.25
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,86.12
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,73.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.08
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.14
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.39
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.42
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.55
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Max),V,239.58
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Min),A,129.25
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Max),A,129.5
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,129.38
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Min),A,127.62
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Max),A,128.25
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,128.12
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Min),A,162.75
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Max),A,164.88
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,164.38
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 18:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,14.56
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.892
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9406100000000001
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97241
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.25
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9824799999999999
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99319
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91589
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9532799999999999
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9903
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9691200000000001
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.06
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61102
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9930700000000001
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9941700000000001
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.88
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97003
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8941600000000001
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9696299999999999
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,91.25
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,91.5
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,91.38
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,56.75
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.12
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,54.25
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,54.38
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.38
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.02
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.08
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.33
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.36
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Min),A,130.5
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Max),A,130.62
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,130.62
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Min),A,115.5
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Max),A,116.38
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Min),A,106.38
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Max),A,115.12
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,108.12
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 18:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.13
