Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8983399999999999
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9892299999999999
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98856
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.87
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9827299999999999
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98685
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83734
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9521200000000001
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9981700000000001
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9536100000000001
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9891700000000001
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91379
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9785200000000001
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.63
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.19
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9667399999999999
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87713
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9728700000000001
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,86.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,86.25
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,86.12
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,64.75
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,64.75
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.75
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,54.25
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.88
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.67
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.7
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.86
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.86
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Min),A,139.75
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Max),A,140.12
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,140.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Min),A,145.25
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Max),A,146.12
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,145.75
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Min),A,114.38
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Max),A,119.62
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 18:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.5
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90195
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97641
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98126
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.44
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9829399999999999
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9941399999999999
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8207399999999999
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95239
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97449
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9703700000000001
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9725
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94858
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9558399999999999
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.06
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97977
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8919100000000001
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9547399999999999
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,73.25
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,73.25
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,67.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.25
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.7
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.73
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Max),V,240.77
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Min),A,131.5
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Max),A,131.88
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,131.75
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Min),A,132.62
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Max),A,136.25
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,133.75
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Min),A,114.75
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Max),A,115.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,114.88
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 17:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.75
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93866
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96701
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96677
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.13
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96136
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98798
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79318
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9407
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95676
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99603
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9340799999999999
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.996
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.69
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98105
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87216
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9677100000000001
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,112.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,112.75
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,112.38
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,67.25
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,78.75
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,52.62
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Min),V,239.98
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.06
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Min),V,239.67
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Max),V,239.84
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.42
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.47
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,N Current (Max),A,0.0
