Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Min),A,199.62
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Max),A,201.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,200.25
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Min),A,117.75
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Max),A,128.75
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,123.12
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Min),A,109.38
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Max),A,109.5
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,109.38
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 17:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84524
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9404299999999999
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93948
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.06
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98288
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9954799999999999
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78482
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9739700000000001
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9930399999999999
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9558700000000001
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98529
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99564
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98254
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.19
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87716
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96429
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,94.62
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,95.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,94.75
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,71.88
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,71.88
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,52.62
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.38
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.75
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Max),V,240.91
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Min),A,163.88
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Max),A,164.88
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,164.38
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Min),A,152.5
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Max),A,153.38
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Min),A,96.5
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Max),A,99.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,97.75
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 17:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,30.69
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81271
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9675600000000001
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.87
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97491
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.987
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8429200000000001
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95334
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9726899999999999
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97983
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99164
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9741200000000001
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9800700000000001
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98157
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9756799999999999
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9806799999999999
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,118.5
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,118.88
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,118.62
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,157.12
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,164.12
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,159.75
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,71.62
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,72.12
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Max),V,240.44
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.48
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.52
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.55
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Min),A,182.5
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Max),A,184.62
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,183.88
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Min),A,214.12
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Max),A,223.88
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,219.5
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Min),A,150.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Max),A,150.25
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,150.12
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 17:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,19.69
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8559200000000001
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9776600000000001
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.31
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9833700000000001
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99365
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8345
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9796100000000001
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9620700000000001
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9762
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,47.5
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.56
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.81
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95483
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9638100000000001
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9228799999999999
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.81
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9762
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91635
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98956
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,124.5
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,124.75
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,124.75
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,87.5
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,100.88
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,95.62
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,108.62
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,108.75
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,108.62
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.06
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
