Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Max),V,239.92
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Min),A,206.38
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Max),A,208.12
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,207.12
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Min),A,143.88
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Max),A,158.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,152.38
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Min),A,171.38
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Max),A,171.88
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,171.75
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 17:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81238
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9891700000000001
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96841
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.19
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98441
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9972799999999999
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80487
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98724
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9426899999999999
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95688
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.31
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82184
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9708600000000001
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9986299999999999
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.38
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99231
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94052
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9556899999999999
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,101.12
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,101.38
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,101.25
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,56.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.88
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.97
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.58
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.64
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Min),A,168.5
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Max),A,169.12
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,168.75
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Min),A,128.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Max),A,128.12
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,128.12
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Min),A,129.38
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Max),A,129.5
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,129.5
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 17:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95404
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9968600000000001
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99118
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,46.62
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Current (Min),A,72.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Current (Max),A,72.25
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.69
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99661
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8009
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.31
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98157
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9645100000000001
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94931
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.06
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.50066
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9663700000000001
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99631
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.75
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9890700000000001
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93295
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96945
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,117.5
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,117.5
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,117.5
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,79.12
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,85.5
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,82.25
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,53.12
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.75
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Max),V,238.88
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Min),A,204.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Max),A,206.62
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,205.38
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Min),A,184.5
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Max),A,190.75
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,187.62
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Min),A,144.75
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Max),A,146.25
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,145.5
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 16:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9635600000000001
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9933799999999999
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99365
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Current (Min),A,47.75
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,39.81
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9832799999999999
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.995
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7619
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96011
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97034
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94647
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.81
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6412899999999999
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97278
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97604
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99319
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9758
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97803
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
