Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,119.88
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,120.12
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,120.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,111.5
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,111.88
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,111.75
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,63.12
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,65.12
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.12
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Min),V,239.36
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Min),V,238.31
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Min),V,237.25
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Max),V,237.41
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Min),A,190.75
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Max),A,190.88
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,190.88
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Min),A,200.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Max),A,200.38
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,200.12
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Min),A,145.12
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Max),A,145.38
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,145.25
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 16:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,23.5
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-18.31
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81976
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9792200000000001
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90265
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.44
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98367
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917600000000001
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80999
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.87
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95804
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96646
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.5
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55377
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99585
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99908
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.44
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9386899999999999
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97913
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,123.38
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,124.12
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,123.88
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,82.25
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,89.5
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,85.62
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,63.75
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,67.75
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.75
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Max),V,238.58
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Min),V,236.95
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Max),V,237.38
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Min),A,176.75
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Max),A,176.88
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,176.88
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Min),A,151.75
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Max),A,158.88
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,155.12
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Min),A,147.25
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Max),A,150.62
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 16:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,28.31
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.78964
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98151
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9734799999999999
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9869100000000001
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9880399999999999
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8251299999999999
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96573
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9518700000000001
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98825
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-62.81
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.43713
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9960600000000001
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9944799999999999
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9845299999999999
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9279200000000001
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96924
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,115.88
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,116.12
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,116.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,77.75
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,79.25
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.75
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,55.75
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,55.88
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.75
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Min),V,239.22
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Max),V,239.34
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Min),V,238.66
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Min),V,237.05
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Max),V,237.17
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Min),A,164.75
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Max),A,165.75
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,165.25
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Min),A,137.25
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Max),A,140.25
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,138.38
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Min),A,126.25
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Max),A,126.38
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,126.25
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 16:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,33.31
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.7933
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9527
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92361
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.81
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98282
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8404200000000001
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.12
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.87
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9758899999999999
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8956
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94842
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.38
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53576
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97501
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9909100000000001
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
