Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.25
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97003
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85925
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97201
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,130.38
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,130.75
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,130.62
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,80.38
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,88.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,84.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,67.12
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.38
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Min),V,238.67
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Max),V,238.84
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Min),V,238.38
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Max),V,238.47
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Min),V,236.67
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Max),V,236.86
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Min),A,183.62
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Max),A,184.12
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,183.75
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Min),A,119.12
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Max),A,126.62
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,122.75
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Min),A,130.25
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Max),A,134.75
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,131.38
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 16:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.94
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9612700000000001
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99164
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99615
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Current (Min),A,45.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Current (Max),A,48.62
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,48.5
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.69
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9866
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98508
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81711
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9714
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98724
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9792799999999999
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-61.19
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.42878999999999995
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9961899999999999
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9693299999999999
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.56
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97403
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8680100000000001
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97549
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,140.25
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,140.62
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,140.38
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,77.25
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,87.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.12
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,74.62
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,75.12
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Min),V,237.66
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Max),V,237.81
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Min),V,236.55
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Max),V,236.61
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Min),A,207.88
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Max),A,208.12
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,208.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Min),A,162.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Max),A,172.12
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,165.75
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Min),A,167.25
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Max),A,167.88
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,167.62
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 16:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9592
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9901399999999999
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9966700000000001
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Current (Min),A,51.62
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,51.75
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.87
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96655
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9919399999999999
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8430799999999999
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9707
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96368
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99045
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.56
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68072
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96078
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94479
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.94
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9898100000000001
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9617600000000001
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9763799999999999
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,144.88
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,145.25
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,145.12
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,99.75
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,109.62
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,104.62
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,63.75
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.25
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Min),V,238.27
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Max),V,238.36
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Min),V,237.36
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Max),V,237.39
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Min),A,215.88
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Max),A,217.12
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,216.5
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Min),A,174.5
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Max),A,183.75
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,179.12
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Min),A,161.12
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Max),A,161.75
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,161.38
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 15:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9909100000000001
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9967
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Current (Min),A,60.25
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Current (Max),A,40.5
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.81
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97104
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97836
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83615
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,21.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9899600000000001
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9741799999999999
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91714
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.12
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9844700000000001
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9947799999999999
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9936799999999999
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
