Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.56
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9893200000000001
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8959
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97336
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,163.88
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,164.25
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,164.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,76.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,86.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,82.62
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,63.25
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,64.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.62
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Min),V,238.12
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Max),V,238.02
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Min),V,236.66
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Max),V,236.78
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,68.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Min),A,284.88
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Max),A,286.25
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,285.88
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Min),A,159.12
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Max),A,168.38
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,165.38
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Min),A,168.12
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Max),A,168.5
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,168.38
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 15:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.44
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.83499
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95865
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9875799999999999
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9971
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9031100000000001
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.5
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9845
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9446100000000001
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93976
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.94
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85495
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9556899999999999
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9378
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.81
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9903299999999999
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9184899999999999
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98108
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,151.75
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,152.12
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,151.88
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,78.12
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,85.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,81.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,76.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,76.12
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,76.12
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Max),V,238.11
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Min),V,237.11
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Max),V,237.14
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Min),A,213.12
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Max),A,213.5
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,213.38
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Min),A,133.38
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Max),A,140.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,136.12
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Min),A,146.25
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Max),A,146.75
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 15:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.69
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91214
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9803200000000001
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9802200000000001
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.75
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9827899999999999
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917600000000001
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93289
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.25
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97134
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9579799999999999
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9378
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9578899999999999
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9936200000000001
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.94
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.983
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8696299999999999
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97501
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,137.88
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,138.25
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,138.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,86.25
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,83.25
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,79.62
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,79.62
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.62
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Min),V,238.33
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Max),V,238.34
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Min),V,237.72
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Max),V,237.83
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Min),V,236.47
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Max),V,236.5
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Min),A,211.5
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Max),A,214.38
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,213.5
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Min),A,132.75
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Max),A,143.12
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,140.25
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Min),A,151.12
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Max),A,151.5
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,151.25
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 15:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9743299999999999
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9655799999999999
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9896799999999999
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.94
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9837899999999999
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98877
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92895
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.5
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9847100000000001
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9459200000000001
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9699399999999999
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.93
