Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9875200000000001
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96249
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9978600000000001
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.38
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99313
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9406700000000001
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98474
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,163.75
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,168.5
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,167.5
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,92.12
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,92.38
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,92.25
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,92.12
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,97.38
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,95.12
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Min),V,237.41
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Max),V,237.75
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Min),V,236.78
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Max),V,237.23
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Min),V,235.12
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Max),V,235.64
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,64.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Min),A,266.75
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Max),A,272.38
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,271.12
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Min),A,140.88
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Max),A,141.25
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,141.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Min),A,199.88
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Max),A,205.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,202.88
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 15:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94675
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96188
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99646
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Current (Max),A,44.12
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,43.25
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.31
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9902299999999999
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9019799999999999
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.25
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96591
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88177
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98025
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95444
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96185
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9714
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.19
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99661
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91275
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98331
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,161.5
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,161.75
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,161.62
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,75.5
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,85.75
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.25
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,81.88
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,82.62
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.38
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Min),V,238.45
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Max),V,238.48
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Max),V,237.5
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Min),V,236.2
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Max),V,236.22
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Min),A,234.88
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Max),A,236.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,235.5
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Min),A,123.75
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Max),A,133.5
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,130.12
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Min),A,196.5
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Max),A,197.5
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,196.88
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 15:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96262
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99115
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99145
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,49.12
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,43.25
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.94
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87836
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.56
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9133
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9759200000000001
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9491
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99521
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9944799999999999
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.38
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9896799999999999
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9085700000000001
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99115
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,146.62
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,158.75
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,152.62
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,84.38
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,89.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,115.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,115.62
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,115.62
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Min),V,238.19
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Min),V,237.44
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Min),V,235.86
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Max),V,235.94
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Min),A,244.25
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Max),A,257.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,250.62
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Min),A,165.38
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Max),A,169.62
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,167.5
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Min),A,229.88
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Max),A,230.25
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,230.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 14:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96216
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9907799999999999
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Current (Max),A,43.75
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.25
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97757
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.991
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82321
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.966
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97751
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99106
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
