Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97855
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9545
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9903299999999999
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.12
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9870899999999999
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9130799999999999
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9827
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,156.38
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,156.75
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,156.62
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,86.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,95.38
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,90.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,88.75
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,90.12
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,89.62
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Max),V,237.92
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Min),V,237.11
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Max),V,237.3
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Min),V,235.84
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Max),V,235.88
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Min),A,241.38
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Max),A,242.25
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,241.88
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Min),A,170.88
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Max),A,179.75
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,174.5
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Min),A,190.75
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Max),A,191.88
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,191.62
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 14:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9733299999999999
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99411
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9922799999999999
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Current (Min),A,51.38
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9882200000000001
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98715
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8348700000000001
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9615799999999999
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9744
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98398
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61843
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96185
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.88
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9946299999999999
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9012399999999999
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9807100000000001
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,133.38
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,133.75
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,133.5
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,65.25
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,60.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,75.12
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.25
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Min),V,236.86
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Max),V,237.11
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Min),V,235.8
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Max),V,236.19
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Min),V,234.7
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Max),V,234.88
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.8
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Min),A,209.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Max),A,209.88
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,209.5
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Min),A,151.25
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Max),A,154.88
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Min),A,144.75
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Max),A,160.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,155.25
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 14:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9642299999999999
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9864200000000001
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,50.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.69
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9946299999999999
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9907799999999999
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82831
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.19
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9538
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91666
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9918799999999999
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91522
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9566
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97259
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.44
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99219
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91632
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97845
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,138.88
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,140.75
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,139.75
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,63.12
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,64.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,68.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,71.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Min),V,237.12
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Max),V,237.14
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Min),V,236.69
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Max),V,236.69
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Min),V,234.84
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Max),V,235.09
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.97
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Min),A,223.75
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Max),A,224.62
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,224.12
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Min),A,142.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Max),A,142.75
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,142.38
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Min),A,173.25
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Max),A,176.88
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,175.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 14:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,27.75
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.80871
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9785200000000001
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92264
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99429
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9459799999999999
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.31
